Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
872161,FIELD CLOSE HILTON,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
