Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
872161,FIELD CLOSE HILTON,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
872161,FIELD CLOSE HILTON,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
