Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
872161,FIELD CLOSE HILTON,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
