Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
872161,FIELD CLOSE HILTON,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.3
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
872161,FIELD CLOSE HILTON,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
872161,FIELD CLOSE HILTON,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.89
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.02
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
872161,FIELD CLOSE HILTON,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
