Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.66
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
872161,FIELD CLOSE HILTON,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,29.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.4
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.03
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
872161,FIELD CLOSE HILTON,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.2
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.3
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.9
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
872161,FIELD CLOSE HILTON,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
