Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
872161,FIELD CLOSE HILTON,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
872161,FIELD CLOSE HILTON,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
