Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
