Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
