Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
872161,FIELD CLOSE HILTON,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
