Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,22.2
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
872161,FIELD CLOSE HILTON,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.28
