Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,21.4
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
872161,FIELD CLOSE HILTON,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
872161,FIELD CLOSE HILTON,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
