Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
872161,FIELD CLOSE HILTON,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
