Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
872161,FIELD CLOSE HILTON,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
