Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
872161,FIELD CLOSE HILTON,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
