Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
