Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
