Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
872161,FIELD CLOSE HILTON,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
872161,FIELD CLOSE HILTON,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
872161,FIELD CLOSE HILTON,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
872161,FIELD CLOSE HILTON,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
872161,FIELD CLOSE HILTON,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
