Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
872161,FIELD CLOSE HILTON,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
872161,FIELD CLOSE HILTON,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
872161,FIELD CLOSE HILTON,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
872161,FIELD CLOSE HILTON,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
872161,FIELD CLOSE HILTON,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
872161,FIELD CLOSE HILTON,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
