Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,20.4
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
872161,FIELD CLOSE HILTON,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
872161,FIELD CLOSE HILTON,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
872161,FIELD CLOSE HILTON,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
872161,FIELD CLOSE HILTON,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
872161,FIELD CLOSE HILTON,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
872161,FIELD CLOSE HILTON,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
