Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.72
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
872161,FIELD CLOSE HILTON,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,21.4
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
872161,FIELD CLOSE HILTON,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
872161,FIELD CLOSE HILTON,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
872161,FIELD CLOSE HILTON,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
872161,FIELD CLOSE HILTON,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
872161,FIELD CLOSE HILTON,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
