Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.5
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
872161,FIELD CLOSE HILTON,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
872161,FIELD CLOSE HILTON,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
872161,FIELD CLOSE HILTON,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
872161,FIELD CLOSE HILTON,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
872161,FIELD CLOSE HILTON,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
