Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.46
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
