Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,21.4
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
