Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
