Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,21.2
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
872161,FIELD CLOSE HILTON,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,20.6
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
872161,FIELD CLOSE HILTON,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
