Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
872161,FIELD CLOSE HILTON,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,20.1
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
872161,FIELD CLOSE HILTON,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
