Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.44
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
