Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
872161,FIELD CLOSE HILTON,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
