Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
