Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
