Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
