Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
