Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,20.5
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
872161,FIELD CLOSE HILTON,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
872161,FIELD CLOSE HILTON,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,20.7
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
872161,FIELD CLOSE HILTON,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
872161,FIELD CLOSE HILTON,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.5
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,20.8
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.52
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,20.9
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
872161,FIELD CLOSE HILTON,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
872161,FIELD CLOSE HILTON,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.29
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
