Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.8
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,21.0
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
872161,FIELD CLOSE HILTON,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
872161,FIELD CLOSE HILTON,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
872161,FIELD CLOSE HILTON,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.48
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
872161,FIELD CLOSE HILTON,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,21.3
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
872161,FIELD CLOSE HILTON,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.48
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
872161,FIELD CLOSE HILTON,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
872161,FIELD CLOSE HILTON,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
872161,FIELD CLOSE HILTON,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
