Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,21.6
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
872161,FIELD CLOSE HILTON,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,21.8
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
872161,FIELD CLOSE HILTON,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,21.9
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
872161,FIELD CLOSE HILTON,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
872161,FIELD CLOSE HILTON,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,22.1
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
872161,FIELD CLOSE HILTON,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
872161,FIELD CLOSE HILTON,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.81
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,22.5
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
872161,FIELD CLOSE HILTON,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.08
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
