Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,22.4
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
872161,FIELD CLOSE HILTON,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,22.6
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
872161,FIELD CLOSE HILTON,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
872161,FIELD CLOSE HILTON,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
872161,FIELD CLOSE HILTON,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.65
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
872161,FIELD CLOSE HILTON,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
872161,FIELD CLOSE HILTON,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
872161,FIELD CLOSE HILTON,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.83
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
872161,FIELD CLOSE HILTON,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.77
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
