Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
872161,FIELD CLOSE HILTON,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,23.6
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
872161,FIELD CLOSE HILTON,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
872161,FIELD CLOSE HILTON,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
872161,FIELD CLOSE HILTON,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
872161,FIELD CLOSE HILTON,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
872161,FIELD CLOSE HILTON,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
872161,FIELD CLOSE HILTON,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
