Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
872161,FIELD CLOSE HILTON,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
872161,FIELD CLOSE HILTON,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
872161,FIELD CLOSE HILTON,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
872161,FIELD CLOSE HILTON,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
872161,FIELD CLOSE HILTON,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
872161,FIELD CLOSE HILTON,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,25.4
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
