Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
872161,FIELD CLOSE HILTON,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.2
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.8
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.5
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
872161,FIELD CLOSE HILTON,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.36
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.0
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
872161,FIELD CLOSE HILTON,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
