Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,28.4
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
872161,FIELD CLOSE HILTON,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,28.2
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,28.1
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
