Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.04
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.54
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.8
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
872161,FIELD CLOSE HILTON,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.62
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.97
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.45
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,25.3
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.09
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.43
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.45
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,24.2
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
