Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,23.1
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,22.9
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,22.7
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,22.3
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,21.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,21.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
