Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
872161,FIELD CLOSE HILTON,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
872161,FIELD CLOSE HILTON,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,18.7
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
872161,FIELD CLOSE HILTON,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
