Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
872161,FIELD CLOSE HILTON,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
872161,FIELD CLOSE HILTON,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
872161,FIELD CLOSE HILTON,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
872161,FIELD CLOSE HILTON,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,18.1
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
872161,FIELD CLOSE HILTON,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,18.1
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
872161,FIELD CLOSE HILTON,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,18.0
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
