Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,17.8
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
872161,FIELD CLOSE HILTON,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,17.9
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
872161,FIELD CLOSE HILTON,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,17.9
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,17.9
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,18.0
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
872161,FIELD CLOSE HILTON,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,18.1
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,18.1
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
