Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,18.0
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
872161,FIELD CLOSE HILTON,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,18.0
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,18.0
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
