Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872161,FIELD CLOSE HILTON,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
872161,FIELD CLOSE HILTON,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.8
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,24.0
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
872161,FIELD CLOSE HILTON,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
872161,FIELD CLOSE HILTON,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
