Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,24.9
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
872161,FIELD CLOSE HILTON,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
872161,FIELD CLOSE HILTON,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,25.7
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,25.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
872161,FIELD CLOSE HILTON,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
872161,FIELD CLOSE HILTON,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
