Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,27.0
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
872161,FIELD CLOSE HILTON,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,27.3
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
872161,FIELD CLOSE HILTON,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.58
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
872161,FIELD CLOSE HILTON,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
872161,FIELD CLOSE HILTON,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,28.8
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
872161,FIELD CLOSE HILTON,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,29.2
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
872161,FIELD CLOSE HILTON,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.0
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
