Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.8
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
872161,FIELD CLOSE HILTON,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.7
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
872161,FIELD CLOSE HILTON,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,32.5
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,33.8
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.7
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872161,FIELD CLOSE HILTON,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,35.5
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.51
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,38.0
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
872161,FIELD CLOSE HILTON,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,38.8
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
