Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
872161,FIELD CLOSE HILTON,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
872161,FIELD CLOSE HILTON,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,39.4
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872161,FIELD CLOSE HILTON,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,39.8
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
872161,FIELD CLOSE HILTON,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,39.9
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
872161,FIELD CLOSE HILTON,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,40.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
872161,FIELD CLOSE HILTON,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,39.9
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
872161,FIELD CLOSE HILTON,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.21
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,39.6
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
872161,FIELD CLOSE HILTON,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
