Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,39.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
872161,FIELD CLOSE HILTON,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
872161,FIELD CLOSE HILTON,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,38.4
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
872161,FIELD CLOSE HILTON,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,38.5
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
872161,FIELD CLOSE HILTON,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.21
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,37.9
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
872161,FIELD CLOSE HILTON,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
872161,FIELD CLOSE HILTON,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,37.1
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
872161,FIELD CLOSE HILTON,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,36.8
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
