Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
872161,FIELD CLOSE HILTON,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.7
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.4
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.79
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.1
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.7
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
872161,FIELD CLOSE HILTON,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.3
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
872161,FIELD CLOSE HILTON,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.51
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.0
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
872161,FIELD CLOSE HILTON,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,27.7
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
