Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,27.4
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.2
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,26.9
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.76
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.45
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
872161,FIELD CLOSE HILTON,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.47
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.6
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
872161,FIELD CLOSE HILTON,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.1
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
872161,FIELD CLOSE HILTON,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,24.4
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
872161,FIELD CLOSE HILTON,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
