Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.4
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
872161,FIELD CLOSE HILTON,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.8
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
872161,FIELD CLOSE HILTON,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.0
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,21.1
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,20.3
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,20.0
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
