Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
872161,FIELD CLOSE HILTON,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,19.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
872161,FIELD CLOSE HILTON,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
872161,FIELD CLOSE HILTON,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
872161,FIELD CLOSE HILTON,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
872161,FIELD CLOSE HILTON,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
872161,FIELD CLOSE HILTON,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
872161,FIELD CLOSE HILTON,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
