Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
872161,FIELD CLOSE HILTON,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872161,FIELD CLOSE HILTON,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
872161,FIELD CLOSE HILTON,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
872161,FIELD CLOSE HILTON,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
872161,FIELD CLOSE HILTON,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872161,FIELD CLOSE HILTON,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
