Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
872161,FIELD CLOSE HILTON,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
872161,FIELD CLOSE HILTON,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,18.2
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872161,FIELD CLOSE HILTON,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
872161,FIELD CLOSE HILTON,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,18.3
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,18.4
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
872161,FIELD CLOSE HILTON,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
