Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,18.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
872161,FIELD CLOSE HILTON,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,18.6
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
872161,FIELD CLOSE HILTON,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,18.8
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
872161,FIELD CLOSE HILTON,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,18.9
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
