Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
872161,FIELD CLOSE HILTON,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
872161,FIELD CLOSE HILTON,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,19.0
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
872161,FIELD CLOSE HILTON,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,19.1
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
872161,FIELD CLOSE HILTON,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,19.2
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
872161,FIELD CLOSE HILTON,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
