Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,19.3
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
872161,FIELD CLOSE HILTON,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
872161,FIELD CLOSE HILTON,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
872161,FIELD CLOSE HILTON,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,19.4
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,19.6
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
872161,FIELD CLOSE HILTON,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
