Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,19.7
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
872161,FIELD CLOSE HILTON,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,19.8
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
872161,FIELD CLOSE HILTON,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,19.9
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,23.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
872161,FIELD CLOSE HILTON,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,23.2
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
872161,FIELD CLOSE HILTON,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,23.3
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
872161,FIELD CLOSE HILTON,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,23.5
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
872161,FIELD CLOSE HILTON,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,23.7
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
872161,FIELD CLOSE HILTON,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
