Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,23.9
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
872161,FIELD CLOSE HILTON,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.1
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
872161,FIELD CLOSE HILTON,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,24.3
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
872161,FIELD CLOSE HILTON,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,24.5
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
872161,FIELD CLOSE HILTON,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,24.6
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872161,FIELD CLOSE HILTON,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,24.7
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
872161,FIELD CLOSE HILTON,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.0
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
872161,FIELD CLOSE HILTON,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.2
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
872161,FIELD CLOSE HILTON,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.2
