Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
872161,FIELD CLOSE HILTON,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.8
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
872161,FIELD CLOSE HILTON,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,26.0
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
872161,FIELD CLOSE HILTON,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,26.2
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
872161,FIELD CLOSE HILTON,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,26.5
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
872161,FIELD CLOSE HILTON,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.21
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,26.6
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
872161,FIELD CLOSE HILTON,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.19
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,26.7
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
872161,FIELD CLOSE HILTON,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.1
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
872161,FIELD CLOSE HILTON,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
